Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,10.95,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.1,10.0,11.09,0.0
2018,4,3,6,15,10.5,24.5,2.95,11.35,25.5,28.75,7.84
2018,4,3,6,30,14.0,39.0,3.0,11.6,41.0,45.85,31.55
2018,4,3,6,45,38.0,60.5,3.05,11.85,68.5,78.01,59.59
2018,4,3,7,0,62.0,82.0,3.1,12.1,96.0,112.26,89.45
2018,4,3,7,15,120.0,103.0,3.05,12.3,138.5,168.6,137.76
2018,4,3,7,30,178.0,124.0,3.0,12.5,181.0,226.12,186.76
2018,4,3,7,45,236.5,141.0,3.0,12.75,230.5,291.15,241.22
2018,4,3,8,0,295.0,158.0,3.0,13.0,280.0,355.38,294.04
2018,4,3,8,15,272.5,182.0,3.0,13.2,306.0,380.07,312.9
2018,4,3,8,30,250.0,206.0,3.0,13.4,332.0,401.97,329.06
2018,4,3,8,45,225.5,233.5,3.0,13.6,355.0,415.65,338.3
2018,4,3,9,0,201.0,261.0,3.0,13.8,378.0,434.41,351.12
2018,4,3,9,15,236.5,275.0,3.05,14.0,423.0,483.32,388.87
2018,4,3,9,30,272.0,289.0,3.1,14.2,468.0,542.57,433.61
2018,4,3,9,45,372.5,278.0,3.1,14.35,537.5,622.12,495.0
2018,4,3,10,0,473.0,267.0,3.1,14.5,607.0,714.59,564.12
2018,4,3,10,15,584.0,235.0,3.05,14.65,672.5,787.93,618.5
2018,4,3,10,30,695.0,203.0,3.0,14.8,738.0,866.74,674.55
2018,4,3,10,45,767.5,176.5,2.95,14.95,783.5,912.78,704.59
2018,4,3,11,0,840.0,150.0,2.9,15.1,829.0,953.95,731.13
2018,4,3,11,15,876.5,135.0,2.8,15.2,855.5,969.42,739.6
2018,4,3,11,30,913.0,120.0,2.7,15.3,882.0,987.86,750.32
2018,4,3,11,45,828.0,165.0,2.65,15.4,861.0,957.4,728.37
2018,4,3,12,0,743.0,210.0,2.6,15.5,840.0,921.81,703.43
2018,4,3,12,15,694.0,236.0,2.65,15.55,824.0,893.82,684.72
2018,4,3,12,30,645.0,262.0,2.7,15.6,808.0,863.63,662.8
2018,4,3,12,45,717.0,222.0,2.75,15.7,823.5,873.2,671.61
2018,4,3,13,0,789.0,182.0,2.8,15.8,839.0,874.76,673.06
2018,4,3,13,15,822.5,161.0,3.0,15.75,834.0,860.45,665.0
2018,4,3,13,30,856.0,140.0,3.2,15.7,829.0,841.55,653.72
2018,4,3,13,45,839.5,140.5,3.4,15.7,799.5,800.6,626.41
2018,4,3,14,0,823.0,141.0,3.6,15.7,770.0,758.08,597.62
2018,4,3,14,15,835.5,130.0,3.75,15.6,746.5,723.38,574.09
2018,4,3,14,30,848.0,119.0,3.9,15.5,723.0,685.43,546.39
2018,4,3,14,45,837.0,116.5,4.1,15.4,686.5,638.02,510.46
2018,4,3,15,0,826.0,114.0,4.3,15.3,650.0,589.53,472.81
2018,4,3,15,15,774.0,117.5,4.3,15.3,593.0,524.35,420.22
2018,4,3,15,30,722.0,121.0,4.3,15.3,536.0,461.12,368.18
2018,4,3,15,45,717.5,109.0,4.45,15.0,492.5,408.53,324.01
2018,4,3,16,0,713.0,97.0,4.6,14.7,449.0,355.41,277.78
2018,4,3,16,15,694.5,93.0,4.6,14.5,405.5,304.91,232.29
2018,4,3,16,30,676.0,89.0,4.6,14.3,362.0,255.67,187.22
2018,4,3,16,45,621.5,84.0,4.6,14.1,308.0,199.66,138.21
2018,4,3,17,0,567.0,79.0,4.6,13.9,254.0,149.55,96.19
2018,4,3,17,15,486.5,70.0,4.5,13.65,200.0,99.65,59.45
2018,4,3,17,30,406.0,61.0,4.4,13.4,146.0,59.2,36.32
2018,4,3,17,45,319.5,50.0,4.3,13.15,105.0,37.59,27.41
2018,4,3,18,0,233.0,39.0,4.2,12.9,64.0,30.23,19.72
2018,4,3,18,15,134.0,24.0,4.1,12.75,36.5,19.03,0.0
2018,4,3,18,30,35.0,9.0,4.0,12.6,9.0,8.85,0.0
2018,4,3,18,45,17.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,6.5,2.95,11.4,7.0,0.0,0.0
2018,4,4,6,0,28.0,13.0,3.0,11.5,14.0,17.91,0.0
2018,4,4,6,15,80.0,29.0,3.15,11.7,37.5,56.79,25.15
2018,4,4,6,30,132.0,45.0,3.3,11.9,61.0,95.7,69.56
2018,4,4,6,45,190.5,61.5,3.4,12.1,97.5,140.76,109.61
2018,4,4,7,0,249.0,78.0,3.5,12.3,134.0,192.16,155.0
2018,4,4,7,15,248.0,97.0,3.4,12.45,165.0,225.38,185.1
2018,4,4,7,30,247.0,116.0,3.3,12.6,196.0,258.04,213.62
2018,4,4,7,45,289.5,133.5,3.15,12.75,243.0,312.52,259.39
2018,4,4,8,0,332.0,151.0,3.0,12.9,290.0,370.45,306.83
2018,4,4,8,15,341.5,172.5,2.9,13.1,331.0,414.62,341.61
2018,4,4,8,30,351.0,194.0,2.8,13.3,372.0,458.63,375.39
2018,4,4,8,45,344.5,216.0,2.65,13.45,404.5,491.24,399.13
2018,4,4,9,0,338.0,238.0,2.5,13.6,437.0,522.23,421.06
2018,4,4,9,15,415.5,233.0,2.45,13.75,495.5,597.4,478.34
2018,4,4,9,30,493.0,228.0,2.4,13.9,554.0,668.15,530.88
2018,4,4,9,45,532.0,228.5,2.35,14.05,598.0,714.53,563.68
2018,4,4,10,0,571.0,229.0,2.3,14.2,642.0,760.87,596.06
2018,4,4,10,15,483.5,273.0,2.2,14.3,632.5,739.92,576.13
2018,4,4,10,30,396.0,317.0,2.1,14.4,623.0,705.01,547.02
2018,4,4,10,45,416.5,322.0,2.0,14.5,652.5,740.87,571.58
2018,4,4,11,0,437.0,327.0,1.9,14.6,682.0,767.24,588.68
2018,4,4,11,15,611.5,253.5,1.85,14.75,760.5,856.59,654.7
2018,4,4,11,30,786.0,180.0,1.8,14.9,839.0,938.9,709.8
2018,4,4,11,45,734.5,207.5,1.75,15.0,827.5,919.52,694.61
2018,4,4,12,0,683.0,235.0,1.7,15.1,816.0,893.25,676.07
2018,4,4,12,15,560.0,291.0,1.9,15.2,767.0,826.32,628.96
2018,4,4,12,30,437.0,347.0,2.1,15.3,718.0,761.36,581.91
2018,4,4,12,45,356.5,358.0,2.25,15.35,659.0,685.35,527.63
2018,4,4,13,0,276.0,369.0,2.4,15.4,600.0,616.51,477.09
2018,4,4,13,15,342.0,352.5,2.6,15.4,633.0,645.81,501.73
2018,4,4,13,30,408.0,336.0,2.8,15.4,666.0,673.96,524.55
2018,4,4,13,45,309.5,349.5,3.0,15.35,595.5,591.48,462.52
2018,4,4,14,0,211.0,363.0,3.2,15.3,525.0,515.09,404.31
2018,4,4,14,15,154.0,346.0,3.25,15.25,461.5,447.82,352.93
2018,4,4,14,30,97.0,329.0,3.3,15.2,398.0,383.38,302.94
2018,4,4,14,45,126.5,313.5,3.3,15.1,399.0,381.85,303.03
2018,4,4,15,0,156.0,298.0,3.3,15.0,400.0,376.1,299.33
2018,4,4,15,15,144.0,277.5,3.3,15.0,366.5,340.7,271.59
2018,4,4,15,30,132.0,257.0,3.3,15.0,333.0,306.37,244.51
2018,4,4,15,45,164.0,233.5,3.15,14.75,320.0,289.33,230.91
2018,4,4,16,0,196.0,210.0,3.0,14.5,307.0,268.89,213.74
2018,4,4,16,15,174.0,188.5,2.9,14.35,268.0,229.46,181.36
2018,4,4,16,30,152.0,167.0,2.8,14.2,229.0,192.47,150.87
2018,4,4,16,45,88.0,137.5,2.75,14.05,172.0,144.67,113.07
2018,4,4,17,0,24.0,108.0,2.7,13.9,115.0,102.85,80.72
2018,4,4,17,15,12.0,84.0,2.65,13.75,87.5,79.85,61.89
2018,4,4,17,30,0.0,60.0,2.6,13.6,60.0,56.68,42.5
2018,4,4,17,45,0.0,43.5,2.55,13.4,43.5,41.34,30.73
2018,4,4,18,0,0.0,27.0,2.5,13.2,27.0,26.07,16.37
2018,4,4,18,15,0.0,16.0,2.5,13.15,16.0,15.45,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.1,5.0,4.91,0.0
2018,4,4,18,45,0.0,2.5,2.55,13.05,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,4,5,6,0,22.0,8.0,2.2,12.5,9.0,11.97,0.0
2018,4,5,6,15,11.0,19.0,2.25,12.65,19.5,21.57,7.97
2018,4,5,6,30,0.0,30.0,2.3,12.8,30.0,28.97,18.28
2018,4,5,6,45,0.0,45.0,2.35,12.95,45.0,43.97,31.57
2018,4,5,7,0,0.0,60.0,2.4,13.1,60.0,58.93,44.67
2018,4,5,7,15,0.5,75.0,2.2,13.15,75.0,74.07,57.73
2018,4,5,7,30,1.0,90.0,2.0,13.2,90.0,89.24,70.58
2018,4,5,7,45,12.0,118.5,1.85,13.3,123.5,124.61,100.3
2018,4,5,8,0,23.0,147.0,1.7,13.4,157.0,161.03,130.36
2018,4,5,8,15,78.0,184.0,1.7,13.65,223.0,242.76,197.69
2018,4,5,8,30,133.0,221.0,1.7,13.9,289.0,331.26,268.4
2018,4,5,8,45,180.5,233.0,1.7,14.2,334.5,383.03,308.78
2018,4,5,9,0,228.0,245.0,1.7,14.5,380.0,446.34,357.29
2018,4,5,9,15,128.0,222.5,1.55,14.7,299.5,339.34,271.15
2018,4,5,9,30,28.0,200.0,1.4,14.9,219.0,227.08,179.68
2018,4,5,9,45,24.0,224.0,1.3,15.15,241.0,249.23,196.64
2018,4,5,10,0,20.0,248.0,1.2,15.4,263.0,263.59,206.8
2018,4,5,10,15,19.5,252.0,1.3,15.45,267.0,267.12,209.2
2018,4,5,10,30,19.0,256.0,1.4,15.5,271.0,270.6,211.65
2018,4,5,10,45,25.5,291.5,1.45,15.6,312.0,320.73,249.99
2018,4,5,11,0,32.0,327.0,1.5,15.7,353.0,363.57,282.05
2018,4,5,11,15,35.5,338.0,1.75,15.65,367.5,377.52,292.8
2018,4,5,11,30,39.0,349.0,2.0,15.6,382.0,391.26,303.55
2018,4,5,11,45,33.5,339.5,2.25,15.55,368.0,374.9,291.34
2018,4,5,12,0,28.0,330.0,2.5,15.5,354.0,358.59,279.2
2018,4,5,12,15,27.0,329.0,2.55,15.45,352.0,355.25,276.77
2018,4,5,12,30,26.0,328.0,2.6,15.4,350.0,351.82,274.26
2018,4,5,12,45,21.5,305.5,2.65,15.3,323.5,318.44,248.81
2018,4,5,13,0,17.0,283.0,2.7,15.2,297.0,291.3,228.07
2018,4,5,13,15,16.5,276.5,2.6,15.2,290.0,283.61,222.24
2018,4,5,13,30,16.0,270.0,2.5,15.2,283.0,275.91,216.36
2018,4,5,13,45,16.0,264.5,2.35,15.15,277.0,269.59,211.6
2018,4,5,14,0,16.0,259.0,2.2,15.1,271.0,263.22,206.81
2018,4,5,14,15,13.5,242.0,2.1,15.05,252.0,243.89,191.88
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,224.83,177.12
2018,4,5,14,45,12.0,223.0,1.9,14.95,231.5,222.61,175.73
2018,4,5,15,0,13.0,221.0,1.8,14.9,230.0,220.2,174.16
2018,4,5,15,15,8.0,196.5,1.8,14.9,202.0,193.08,152.85
2018,4,5,15,30,3.0,172.0,1.8,14.9,174.0,166.59,131.94
2018,4,5,15,45,1.5,157.5,1.65,14.7,158.5,151.64,120.29
2018,4,5,16,0,0.0,143.0,1.5,14.5,143.0,136.9,108.7
2018,4,5,16,15,25.5,141.0,1.4,14.4,151.5,141.29,112.2
2018,4,5,16,30,51.0,139.0,1.3,14.3,160.0,143.43,113.3
2018,4,5,16,45,47.0,121.5,1.2,14.2,138.5,122.67,96.11
2018,4,5,17,0,43.0,104.0,1.1,14.1,117.0,102.44,79.36
2018,4,5,17,15,21.5,78.5,0.85,14.0,85.0,74.58,56.93
2018,4,5,17,30,0.0,53.0,0.6,13.9,53.0,50.71,37.46
2018,4,5,17,45,0.0,39.0,0.4,13.8,39.0,37.55,27.47
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,24.14,14.89
2018,4,5,18,15,0.0,14.5,0.5,13.65,14.5,13.99,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.6,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.1,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.2,5.0,4.91,0.0
2018,4,6,6,15,0.0,12.0,5.7,14.25,12.0,11.57,2.31
2018,4,6,6,30,0.0,19.0,5.9,14.3,19.0,18.33,9.45
2018,4,6,6,45,0.0,29.0,6.05,14.35,29.0,27.99,17.96
2018,4,6,7,0,0.0,39.0,6.2,14.4,39.0,37.66,26.42
2018,4,6,7,15,0.0,57.5,6.4,14.5,57.5,55.57,41.77
2018,4,6,7,30,0.0,76.0,6.6,14.6,76.0,74.03,57.42
2018,4,6,7,45,0.0,85.5,6.75,14.75,85.5,83.31,65.11
2018,4,6,8,0,0.0,95.0,6.9,14.9,95.0,92.62,72.71
2018,4,6,8,15,0.0,105.5,6.95,15.1,105.5,102.96,81.07
2018,4,6,8,30,0.0,116.0,7.0,15.3,116.0,113.32,89.35
2018,4,6,8,45,0.0,129.0,7.1,15.55,129.0,126.23,99.64
2018,4,6,9,0,0.0,142.0,7.2,15.8,142.0,139.14,109.86
2018,4,6,9,15,0.0,134.0,7.2,15.9,134.0,130.85,102.72
2018,4,6,9,30,0.0,126.0,7.2,16.0,126.0,122.73,95.78
2018,4,6,9,45,0.0,125.0,7.2,16.1,125.0,121.68,94.67
2018,4,6,10,0,0.0,124.0,7.2,16.2,124.0,120.65,93.61
2018,4,6,10,15,0.0,129.5,7.1,16.2,129.5,126.07,97.85
2018,4,6,10,30,0.0,135.0,7.0,16.2,135.0,131.49,102.09
2018,4,6,10,45,0.0,137.0,6.95,16.2,137.0,133.44,103.53
2018,4,6,11,0,0.0,139.0,6.9,16.2,139.0,135.39,104.99
2018,4,6,11,15,0.5,141.0,6.9,16.2,141.5,137.8,106.87
2018,4,6,11,30,1.0,143.0,6.9,16.2,144.0,140.21,108.77
2018,4,6,11,45,0.5,135.0,6.95,16.2,135.5,131.82,101.93
2018,4,6,12,0,0.0,127.0,7.0,16.2,127.0,123.46,95.13
2018,4,6,12,15,7.0,191.0,6.95,16.2,197.0,192.84,151.23
2018,4,6,12,30,14.0,255.0,6.9,16.2,267.0,262.23,206.62
2018,4,6,12,45,12.5,243.0,6.85,16.2,253.5,248.46,195.61
2018,4,6,13,0,11.0,231.0,6.8,16.2,240.0,234.78,184.78
2018,4,6,13,15,10.5,228.5,6.7,16.2,237.0,231.35,182.14
2018,4,6,13,30,10.0,226.0,6.6,16.2,234.0,227.92,179.52
2018,4,6,13,45,9.0,218.5,6.5,16.15,225.5,219.21,172.73
2018,4,6,14,0,8.0,211.0,6.4,16.1,217.0,210.58,166.02
2018,4,6,14,15,8.0,208.5,6.3,16.05,214.5,207.56,163.86
2018,4,6,14,30,8.0,206.0,6.2,16.0,212.0,204.51,161.69
2018,4,6,14,45,7.0,200.5,6.05,15.95,205.5,197.9,156.64
2018,4,6,15,0,6.0,195.0,5.9,15.9,199.0,191.35,151.67
2018,4,6,15,15,3.5,169.5,5.9,15.9,172.0,165.05,130.65
2018,4,6,15,30,1.0,144.0,5.9,15.9,145.0,139.12,109.79
2018,4,6,15,45,9.5,144.0,5.65,15.8,149.0,142.4,112.85
2018,4,6,16,0,18.0,144.0,5.4,15.7,153.0,144.64,114.91
2018,4,6,16,15,31.5,134.5,5.3,15.65,148.5,137.38,108.85
2018,4,6,16,30,45.0,125.0,5.2,15.6,144.0,129.51,101.96
2018,4,6,16,45,30.0,89.5,5.1,15.55,101.5,90.99,70.2
2018,4,6,17,0,15.0,54.0,5.0,15.5,59.0,54.19,39.78
2018,4,6,17,15,7.5,31.0,4.9,15.45,33.5,30.87,20.33
2018,4,6,17,30,0.0,8.0,4.8,15.4,8.0,7.71,0.88
2018,4,6,17,45,0.0,6.5,4.7,15.35,6.5,6.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.82,0.0
2018,4,6,18,15,5.0,4.0,4.6,15.3,4.0,3.9,0.0
2018,4,6,18,30,10.0,3.0,4.6,15.3,3.0,2.95,0.0
2018,4,6,18,45,5.0,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.5,6.0,3.9,14.45,6.0,0.0,0.0
2018,4,7,6,0,1.0,12.0,3.8,14.4,12.0,11.99,0.0
2018,4,7,6,15,10.5,28.5,3.95,14.5,30.0,33.23,18.09
2018,4,7,6,30,20.0,45.0,4.1,14.6,48.0,53.83,38.29
2018,4,7,6,45,24.5,64.0,4.2,14.65,69.0,76.39,58.25
2018,4,7,7,0,29.0,83.0,4.3,14.7,90.0,99.21,78.21
2018,4,7,7,15,57.5,108.0,4.4,14.8,126.0,140.58,113.47
2018,4,7,7,30,86.0,133.0,4.5,14.9,162.0,184.61,150.69
2018,4,7,7,45,178.5,151.0,4.6,14.95,224.0,265.47,218.72
2018,4,7,8,0,271.0,169.0,4.7,15.0,286.0,356.14,293.75
2018,4,7,8,15,320.0,182.5,4.65,15.1,337.0,414.42,340.83
2018,4,7,8,30,369.0,196.0,4.6,15.2,388.0,476.11,389.82
2018,4,7,8,45,411.0,205.5,4.55,15.3,437.5,539.44,438.89
2018,4,7,9,0,453.0,215.0,4.5,15.4,487.0,596.79,482.56
2018,4,7,9,15,581.5,189.0,4.45,15.45,564.0,689.89,554.93
2018,4,7,9,30,710.0,163.0,4.4,15.5,641.0,786.74,627.0
2018,4,7,9,45,723.5,167.0,4.35,15.6,677.0,821.01,649.61
2018,4,7,10,0,737.0,171.0,4.3,15.7,713.0,853.29,670.97
2018,4,7,10,15,710.0,192.0,4.4,15.75,731.0,865.03,678.67
2018,4,7,10,30,683.0,213.0,4.5,15.8,749.0,872.74,683.75
2018,4,7,10,45,722.5,202.5,4.6,15.85,784.5,905.62,707.0
2018,4,7,11,0,762.0,192.0,4.7,15.9,820.0,936.35,728.55
2018,4,7,11,15,812.0,171.0,4.8,15.85,851.0,959.68,745.18
2018,4,7,11,30,862.0,150.0,4.9,15.8,882.0,984.34,762.9
2018,4,7,11,45,863.0,151.5,5.0,15.8,889.5,982.91,762.19
2018,4,7,12,0,864.0,153.0,5.1,15.8,897.0,978.1,759.39
2018,4,7,12,15,857.0,157.0,5.1,15.75,894.5,965.12,750.33
2018,4,7,12,30,850.0,161.0,5.1,15.7,892.0,949.0,739.19
2018,4,7,12,45,833.5,169.0,5.1,15.7,880.0,925.47,722.71
2018,4,7,13,0,817.0,177.0,5.1,15.7,868.0,899.42,704.5
2018,4,7,13,15,815.0,174.0,5.1,15.65,852.0,872.47,685.78
2018,4,7,13,30,813.0,171.0,5.1,15.6,836.0,842.88,665.13
2018,4,7,13,45,812.0,166.0,5.1,15.55,813.5,809.6,641.71
2018,4,7,14,0,811.0,161.0,5.1,15.5,791.0,773.89,616.4
2018,4,7,14,15,801.5,158.0,5.1,15.4,760.0,731.78,585.28
2018,4,7,14,30,792.0,155.0,5.1,15.3,729.0,688.19,552.07
2018,4,7,14,45,781.0,150.0,5.05,15.25,691.5,639.85,514.35
2018,4,7,15,0,770.0,145.0,5.0,15.2,654.0,590.88,475.34
2018,4,7,15,15,750.5,141.0,5.0,15.2,610.0,537.68,432.13
2018,4,7,15,30,731.0,137.0,5.0,15.2,566.0,484.9,388.22
2018,4,7,15,45,710.0,131.0,4.95,15.05,519.5,430.27,341.93
2018,4,7,16,0,689.0,125.0,4.9,14.9,473.0,376.8,295.46
2018,4,7,16,15,657.5,118.5,4.85,14.8,422.5,320.85,246.22
2018,4,7,16,30,626.0,112.0,4.8,14.7,372.0,267.75,198.86
2018,4,7,16,45,578.5,104.5,4.8,14.55,319.5,213.45,151.48
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,164.4,110.11
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,115.9,73.6
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,76.17,49.53
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,49.78,38.18
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,41.92,30.12
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,26.67,8.66
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,12.78,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.0,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,36.61,0.0
2018,4,8,6,15,197.0,35.5,4.85,12.4,59.5,100.82,64.48
2018,4,8,6,30,308.0,51.0,5.0,12.6,95.0,162.41,121.73
2018,4,8,6,45,366.5,62.0,5.2,12.75,135.5,212.25,167.55
2018,4,8,7,0,425.0,73.0,5.4,12.9,176.0,268.3,218.27
2018,4,8,7,15,420.5,90.5,5.4,13.05,213.0,307.91,254.58
2018,4,8,7,30,416.0,108.0,5.4,13.2,250.0,346.27,288.38
2018,4,8,7,45,480.0,117.5,5.45,13.3,307.0,413.33,345.14
2018,4,8,8,0,544.0,127.0,5.5,13.4,364.0,485.45,404.81
2018,4,8,8,15,648.5,117.0,5.45,13.65,433.0,571.05,474.34
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,660.17,545.02
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,705.89,578.31
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,753.18,612.0
2018,4,8,9,15,810.0,117.5,5.3,14.5,638.0,795.95,642.01
2018,4,8,9,30,829.0,119.0,5.3,14.7,681.0,837.18,670.56
2018,4,8,9,45,846.5,119.0,5.25,14.9,719.5,873.65,695.04
2018,4,8,10,0,864.0,119.0,5.2,15.1,758.0,907.96,717.73
2018,4,8,10,15,872.0,121.5,5.2,15.2,788.0,928.43,730.89
2018,4,8,10,30,880.0,124.0,5.2,15.3,818.0,951.38,745.95
2018,4,8,10,45,884.5,126.0,5.2,15.45,841.0,967.44,755.96
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,980.22,763.76
2018,4,8,11,15,893.0,128.5,5.15,15.7,879.0,987.59,767.63
2018,4,8,11,30,897.0,129.0,5.1,15.8,894.0,991.56,769.24
2018,4,8,11,45,899.0,129.5,5.1,15.9,901.5,990.19,767.62
2018,4,8,12,0,901.0,130.0,5.1,16.0,909.0,985.37,763.75
2018,4,8,12,15,902.0,129.5,5.1,16.05,908.5,975.16,756.39
2018,4,8,12,30,903.0,129.0,5.1,16.1,908.0,961.58,746.79
2018,4,8,12,45,903.0,127.5,5.1,16.15,900.0,942.76,733.59
2018,4,8,13,0,903.0,126.0,5.1,16.2,892.0,920.74,718.21
2018,4,8,13,15,898.0,125.0,5.1,16.2,874.5,891.84,698.08
2018,4,8,13,30,893.0,124.0,5.1,16.2,857.0,860.18,675.96
2018,4,8,13,45,885.0,123.5,5.15,16.2,832.0,824.05,650.78
2018,4,8,14,0,877.0,123.0,5.2,16.2,807.0,785.69,623.79
2018,4,8,14,15,866.5,122.0,5.25,16.15,775.0,743.91,594.14
2018,4,8,14,30,856.0,121.0,5.3,16.1,743.0,699.15,560.85
2018,4,8,14,45,841.0,119.0,5.4,16.05,704.0,649.21,522.22
2018,4,8,15,0,826.0,117.0,5.5,16.0,665.0,598.56,482.07
2018,4,8,15,15,808.5,114.5,5.5,16.0,621.5,545.65,438.79
2018,4,8,15,30,791.0,112.0,5.5,16.0,578.0,492.82,394.49
2018,4,8,15,45,763.5,109.0,5.75,15.7,528.5,433.78,344.96
2018,4,8,16,0,736.0,106.0,6.0,15.4,479.0,377.9,296.54
2018,4,8,16,15,699.0,102.5,6.05,15.2,427.0,320.44,245.7
2018,4,8,16,30,662.0,99.0,6.1,15.0,375.0,266.32,197.16
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.0,211.24,148.73
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,161.59,106.59
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,113.97,70.58
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,73.28,45.93
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,45.55,34.53
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,37.25,26.28
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,25.58,9.58
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,5.5,1.45,12.95,5.5,5.41,0.0
2018,4,9,6,0,0.0,11.0,1.5,13.1,11.0,10.61,0.0
2018,4,9,6,15,0.0,23.5,1.6,13.4,23.5,22.69,11.88
2018,4,9,6,30,0.0,36.0,1.7,13.7,36.0,34.97,23.53
2018,4,9,6,45,0.0,53.0,1.85,14.05,53.0,52.13,38.5
2018,4,9,7,0,0.0,70.0,2.0,14.4,70.0,69.17,53.19
2018,4,9,7,15,9.0,89.0,2.0,14.7,92.0,92.56,73.01
2018,4,9,7,30,18.0,108.0,2.0,15.0,114.0,116.8,93.3
2018,4,9,7,45,73.5,145.0,1.95,15.3,176.5,193.01,156.77
2018,4,9,8,0,129.0,182.0,1.9,15.6,239.0,277.25,225.07
2018,4,9,8,15,256.5,189.5,1.9,15.85,319.5,381.7,309.19
2018,4,9,8,30,384.0,197.0,1.9,16.1,400.0,489.6,393.43
2018,4,9,8,45,444.0,199.5,1.9,16.35,454.5,559.58,445.5
2018,4,9,9,0,504.0,202.0,1.9,16.6,509.0,624.7,493.16
2018,4,9,9,15,559.5,197.5,1.85,16.9,560.5,680.96,533.06
2018,4,9,9,30,615.0,193.0,1.8,17.2,612.0,742.47,575.67
2018,4,9,9,45,629.5,201.0,1.75,17.45,649.5,779.33,599.21
2018,4,9,10,0,644.0,209.0,1.7,17.7,687.0,814.53,621.39
2018,4,9,10,15,613.5,235.0,1.65,17.95,705.0,825.61,625.51
2018,4,9,10,30,583.0,261.0,1.6,18.2,723.0,830.92,625.99
2018,4,9,10,45,619.0,252.5,1.6,18.5,755.5,863.77,647.61
2018,4,9,11,0,655.0,244.0,1.6,18.8,788.0,892.82,666.24
2018,4,9,11,15,575.0,285.5,1.55,19.05,769.5,859.15,639.28
2018,4,9,11,30,495.0,327.0,1.5,19.3,751.0,824.76,612.47
2018,4,9,11,45,498.5,330.0,1.5,19.55,760.0,827.35,613.74
2018,4,9,12,0,502.0,333.0,1.5,19.8,769.0,827.79,613.22
2018,4,9,12,15,522.0,326.0,1.45,20.05,779.0,831.25,614.82
2018,4,9,12,30,542.0,319.0,1.4,20.3,789.0,832.19,614.73
2018,4,9,12,45,569.5,301.5,1.3,20.5,790.5,826.58,610.27
2018,4,9,13,0,597.0,284.0,1.2,20.7,792.0,817.94,603.82
2018,4,9,13,15,630.0,262.0,1.05,20.95,789.0,807.26,595.4
2018,4,9,13,30,663.0,240.0,0.9,21.2,786.0,792.09,583.89
2018,4,9,13,45,659.0,231.5,0.7,21.4,761.0,756.9,557.53
2018,4,9,14,0,655.0,223.0,0.5,21.6,736.0,720.01,530.08
2018,4,9,14,15,624.5,223.0,0.65,21.55,696.5,670.82,498.96
2018,4,9,14,30,594.0,223.0,0.8,21.5,657.0,622.28,467.21
2018,4,9,14,45,550.5,218.5,0.95,21.45,604.5,561.42,425.52
2018,4,9,15,0,507.0,214.0,1.1,21.4,552.0,504.0,384.86
2018,4,9,15,15,506.0,200.5,1.1,21.4,519.0,463.96,355.1
2018,4,9,15,30,505.0,187.0,1.1,21.4,486.0,423.14,323.76
2018,4,9,15,45,479.0,179.0,1.8,20.7,444.0,375.85,289.37
2018,4,9,16,0,453.0,171.0,2.5,20.0,402.0,330.58,254.21
2018,4,9,16,15,343.0,168.0,2.8,19.4,332.5,266.16,203.67
2018,4,9,16,30,233.0,165.0,3.1,18.8,263.0,211.95,161.73
2018,4,9,16,45,209.5,141.5,3.4,18.25,220.5,170.6,128.03
2018,4,9,17,0,186.0,118.0,3.7,17.7,178.0,132.13,96.84
2018,4,9,17,15,125.5,98.5,3.8,17.15,136.0,99.17,72.48
2018,4,9,17,30,65.0,79.0,3.9,16.6,94.0,70.78,52.2
2018,4,9,17,45,49.5,60.0,4.0,16.1,69.5,53.56,41.19
2018,4,9,18,0,34.0,41.0,4.1,15.6,45.0,37.31,26.18
2018,4,9,18,15,30.0,26.0,3.8,15.35,28.5,22.92,8.97
2018,4,9,18,30,26.0,11.0,3.5,15.1,12.0,10.81,0.0
2018,4,9,18,45,13.0,5.5,3.25,14.9,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.65,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.5,2.4,13.95,5.5,5.3,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.1,8.0,7.71,0.79
2018,4,10,6,45,0.5,25.0,2.55,14.3,25.0,24.31,15.0
2018,4,10,7,0,1.0,42.0,2.6,14.5,42.0,40.98,29.34
2018,4,10,7,15,1.0,60.0,2.75,14.65,60.0,58.46,44.25
2018,4,10,7,30,1.0,78.0,2.9,14.8,78.0,76.41,59.35
2018,4,10,7,45,0.5,85.5,3.0,14.9,85.5,83.43,65.07
2018,4,10,8,0,0.0,93.0,3.1,15.0,93.0,90.44,70.69
2018,4,10,8,15,0.0,98.0,3.2,15.1,98.0,95.26,74.43
2018,4,10,8,30,0.0,103.0,3.3,15.2,103.0,100.1,78.17
2018,4,10,8,45,0.0,87.0,3.4,15.25,87.0,84.18,64.73
2018,4,10,9,0,0.0,71.0,3.5,15.3,71.0,68.68,51.71
2018,4,10,9,15,0.0,96.0,3.45,15.4,96.0,92.97,71.58
2018,4,10,9,30,0.0,121.0,3.4,15.5,121.0,117.72,91.58
2018,4,10,9,45,14.5,175.0,3.4,15.55,186.0,184.3,145.77
2018,4,10,10,0,29.0,229.0,3.4,15.6,251.0,258.65,204.97
2018,4,10,10,15,49.0,285.0,3.35,15.6,323.5,335.95,265.46
2018,4,10,10,30,69.0,341.0,3.3,15.6,396.0,413.92,325.15
2018,4,10,10,45,47.0,318.0,3.25,15.65,356.0,368.49,288.9
2018,4,10,11,0,25.0,295.0,3.2,15.7,316.0,322.93,252.8
2018,4,10,11,15,37.5,335.5,3.2,15.65,367.5,376.39,294.21
2018,4,10,11,30,50.0,376.0,3.2,15.6,419.0,429.57,334.54
2018,4,10,11,45,53.0,383.0,3.2,15.55,429.0,438.23,340.83
2018,4,10,12,0,56.0,390.0,3.2,15.5,439.0,446.55,347.1
2018,4,10,12,15,56.5,383.5,3.3,15.45,433.0,438.26,341.08
2018,4,10,12,30,57.0,377.0,3.4,15.4,427.0,429.8,335.02
2018,4,10,12,45,33.0,294.0,3.45,15.35,323.0,321.83,252.17
2018,4,10,13,0,9.0,211.0,3.5,15.3,219.0,213.36,167.05
2018,4,10,13,15,12.5,233.0,3.65,15.2,243.5,237.44,186.64
2018,4,10,13,30,16.0,255.0,3.8,15.1,268.0,261.18,205.65
2018,4,10,13,45,16.0,257.0,3.9,15.05,270.0,262.23,206.68
2018,4,10,14,0,16.0,259.0,4.0,15.0,272.0,263.18,207.74
2018,4,10,14,15,14.5,248.5,4.15,14.95,260.0,250.87,198.36
2018,4,10,14,30,13.0,238.0,4.3,14.9,248.0,238.67,189.08
2018,4,10,14,45,26.0,245.5,4.45,14.8,263.5,253.24,201.5
2018,4,10,15,0,39.0,253.0,4.6,14.7,279.0,265.62,212.06
2018,4,10,15,15,85.5,256.0,4.6,14.7,308.5,290.21,232.56
2018,4,10,15,30,132.0,259.0,4.6,14.7,338.0,308.99,247.82
2018,4,10,15,45,205.5,233.0,4.9,14.55,344.0,308.26,247.28
2018,4,10,16,0,279.0,207.0,5.2,14.4,350.0,298.26,237.96
2018,4,10,16,15,359.5,170.5,5.2,14.3,335.0,274.31,215.4
2018,4,10,16,30,440.0,134.0,5.2,14.2,320.0,239.37,181.96
2018,4,10,16,45,444.0,110.5,5.2,14.1,277.0,192.11,139.55
2018,4,10,17,0,448.0,87.0,5.2,14.0,234.0,144.55,97.45
2018,4,10,17,15,359.0,70.5,5.05,13.75,175.0,93.41,58.76
2018,4,10,17,30,270.0,54.0,4.9,13.5,116.0,52.89,32.19
2018,4,10,17,45,296.5,50.0,4.7,13.25,101.5,36.91,27.05
2018,4,10,18,0,323.0,46.0,4.5,13.0,87.0,35.39,24.92
2018,4,10,18,15,204.5,32.0,4.45,12.8,53.5,25.29,11.61
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,17.69,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.4,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,5,45,24.0,10.0,3.95,12.1,11.5,13.53,0.0
2018,4,11,6,0,48.0,20.0,3.8,12.2,23.0,34.49,0.0
2018,4,11,6,15,96.5,37.5,3.8,12.4,50.5,73.23,49.92
2018,4,11,6,30,145.0,55.0,3.8,12.6,78.0,112.79,85.58
2018,4,11,6,45,173.0,74.0,3.8,12.8,111.5,151.75,120.49
2018,4,11,7,0,201.0,93.0,3.8,13.0,145.0,193.48,157.4
2018,4,11,7,15,214.0,112.5,3.55,13.05,179.0,231.24,190.37
2018,4,11,7,30,227.0,132.0,3.3,13.1,213.0,269.93,223.21
2018,4,11,7,45,227.0,157.0,3.05,13.2,248.5,308.15,254.48
2018,4,11,8,0,227.0,182.0,2.8,13.3,284.0,345.75,284.28
2018,4,11,8,15,252.0,201.5,2.7,13.35,327.0,393.23,321.89
2018,4,11,8,30,277.0,221.0,2.6,13.4,370.0,442.14,359.78
2018,4,11,8,45,307.5,236.5,2.5,13.5,415.5,491.89,397.64
2018,4,11,9,0,338.0,252.0,2.4,13.6,461.0,542.96,435.69
2018,4,11,9,15,267.0,284.5,2.6,13.7,456.5,530.67,423.58
2018,4,11,9,30,196.0,317.0,2.8,13.8,452.0,504.07,400.85
2018,4,11,9,45,266.5,320.5,3.05,13.9,514.5,582.08,461.59
2018,4,11,10,0,337.0,324.0,3.3,14.0,577.0,653.81,516.32
2018,4,11,10,15,406.5,313.5,3.6,14.0,630.5,719.4,566.41
2018,4,11,10,30,476.0,303.0,3.9,14.0,684.0,778.16,611.3
2018,4,11,10,45,452.0,323.0,4.25,14.0,693.0,780.76,612.65
2018,4,11,11,0,428.0,343.0,4.6,14.0,702.0,780.77,613.1
2018,4,11,11,15,426.0,351.5,4.8,14.0,714.0,787.58,618.49
2018,4,11,11,30,424.0,360.0,5.0,14.0,726.0,792.47,622.47
2018,4,11,11,45,380.5,380.5,5.15,14.0,711.0,762.14,599.22
2018,4,11,12,0,337.0,401.0,5.3,14.0,696.0,737.28,579.84
2018,4,11,12,15,323.0,404.0,5.45,14.0,686.5,721.02,567.93
2018,4,11,12,30,309.0,407.0,5.6,14.0,677.0,703.75,555.18
2018,4,11,12,45,239.0,387.0,5.7,14.0,594.5,611.89,484.89
2018,4,11,13,0,169.0,367.0,5.8,14.0,512.0,517.65,411.75
2018,4,11,13,15,101.5,341.5,5.8,14.0,428.0,428.2,340.93
2018,4,11,13,30,34.0,316.0,5.8,14.0,344.0,338.87,269.08
2018,4,11,13,45,167.0,306.5,5.85,14.0,438.5,435.57,349.95
2018,4,11,14,0,300.0,297.0,5.9,14.0,533.0,521.45,420.27
2018,4,11,14,15,482.0,246.5,5.95,14.0,608.5,591.73,478.82
2018,4,11,14,30,664.0,196.0,6.0,14.0,684.0,645.21,522.98
2018,4,11,14,45,478.0,240.5,6.05,14.0,582.5,537.71,435.56
2018,4,11,15,0,292.0,285.0,6.1,14.0,481.0,445.06,359.48
2018,4,11,15,15,252.0,271.0,6.1,14.0,432.5,393.68,318.13
2018,4,11,15,30,212.0,257.0,6.1,14.0,384.0,346.57,279.82
2018,4,11,15,45,178.0,240.5,6.35,13.9,341.0,303.21,244.61
2018,4,11,16,0,144.0,224.0,6.6,13.8,298.0,263.22,211.96
2018,4,11,16,15,100.0,164.0,6.65,13.75,213.0,185.26,148.11
2018,4,11,16,30,56.0,104.0,6.7,13.7,128.0,114.04,89.45
2018,4,11,16,45,34.5,67.5,6.8,13.6,81.5,72.22,54.7
2018,4,11,17,0,13.0,31.0,6.9,13.5,35.0,32.26,21.45
2018,4,11,17,15,19.0,50.5,7.15,13.35,55.5,50.38,36.72
2018,4,11,17,30,25.0,70.0,7.4,13.2,76.0,65.15,49.24
2018,4,11,17,45,13.5,55.5,7.7,13.05,58.5,51.86,40.28
2018,4,11,18,0,2.0,41.0,8.0,12.9,41.0,38.41,27.59
2018,4,11,18,15,1.0,25.0,7.85,12.7,25.0,23.71,11.27
2018,4,11,18,30,0.0,9.0,7.7,12.5,9.0,8.85,0.0
2018,4,11,18,45,0.0,4.5,7.6,12.3,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,38.5,11.0,5.3,10.85,13.5,16.87,0.0
2018,4,12,6,0,77.0,22.0,5.3,11.1,27.0,43.46,4.04
2018,4,12,6,15,201.0,39.0,5.45,11.3,67.5,107.39,75.21
2018,4,12,6,30,325.0,56.0,5.6,11.5,108.0,177.04,135.99
2018,4,12,6,45,419.5,66.0,5.75,11.65,159.0,241.12,193.3
2018,4,12,7,0,514.0,76.0,5.9,11.8,210.0,317.14,260.68
2018,4,12,7,15,568.5,83.0,5.85,11.9,262.0,378.63,315.38
2018,4,12,7,30,623.0,90.0,5.8,12.0,314.0,444.52,372.38
2018,4,12,7,45,658.0,96.5,5.8,12.1,366.0,502.55,421.53
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,562.35,470.81
2018,4,12,8,15,686.0,115.5,5.7,12.3,457.0,601.99,502.04
2018,4,12,8,30,679.0,128.0,5.6,12.4,496.0,639.15,530.44
2018,4,12,8,45,672.5,143.5,5.55,12.5,534.5,677.38,558.98
2018,4,12,9,0,666.0,159.0,5.5,12.6,573.0,712.96,584.86
2018,4,12,9,15,730.5,149.0,5.4,12.75,631.5,776.44,631.46
2018,4,12,9,30,795.0,139.0,5.3,12.9,690.0,838.1,675.26
2018,4,12,9,45,816.5,138.5,5.25,13.0,730.0,876.6,701.58
2018,4,12,10,0,838.0,138.0,5.2,13.1,770.0,913.2,726.38
2018,4,12,10,15,846.5,140.5,5.15,13.2,800.0,938.91,743.09
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,961.72,757.73
2018,4,12,10,45,860.0,145.0,5.05,13.4,852.5,977.65,767.45
2018,4,12,11,0,865.0,147.0,5.0,13.5,875.0,990.35,774.98
2018,4,12,11,15,866.5,149.0,5.1,13.55,889.0,996.39,779.24
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,999.04,781.26
2018,4,12,11,45,865.0,155.0,5.25,13.65,909.0,996.1,779.07
2018,4,12,12,0,862.0,159.0,5.3,13.7,915.0,989.8,774.65
2018,4,12,12,15,859.0,161.0,5.5,13.7,913.5,978.14,767.74
2018,4,12,12,30,856.0,163.0,5.7,13.7,912.0,963.3,758.55
2018,4,12,12,45,807.0,184.5,5.9,13.75,885.0,923.52,731.0
2018,4,12,13,0,758.0,206.0,6.1,13.8,858.0,885.01,704.19
2018,4,12,13,15,795.5,185.0,6.2,13.8,857.5,872.58,696.13
2018,4,12,13,30,833.0,164.0,6.3,13.8,857.0,858.2,686.55
2018,4,12,13,45,828.5,160.0,6.4,13.75,832.5,822.42,661.08
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,784.41,633.81
2018,4,12,14,15,814.5,152.5,6.55,13.65,775.5,741.23,601.81
2018,4,12,14,30,805.0,149.0,6.6,13.6,743.0,696.56,567.08
2018,4,12,14,45,795.5,144.0,6.7,13.55,706.0,649.17,529.68
2018,4,12,15,0,786.0,139.0,6.8,13.5,669.0,600.76,490.6
2018,4,12,15,15,767.5,135.5,6.8,13.5,625.5,546.73,445.82
2018,4,12,15,30,749.0,132.0,6.8,13.5,582.0,494.02,401.09
2018,4,12,15,45,729.5,126.0,6.85,13.4,535.0,439.09,353.75
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,385.13,306.07
2018,4,12,16,15,682.0,113.5,6.85,13.2,437.5,329.1,255.85
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,275.48,207.12
2018,4,12,16,45,613.0,99.5,6.75,12.95,335.0,220.75,158.19
2018,4,12,17,0,572.0,92.0,6.7,12.8,283.0,170.44,114.52
2018,4,12,17,15,511.5,83.5,6.55,12.65,232.0,121.84,76.52
2018,4,12,17,30,451.0,75.0,6.4,12.5,181.0,79.32,49.27
2018,4,12,17,45,362.5,63.5,6.3,12.35,134.5,47.53,36.6
2018,4,12,18,0,274.0,52.0,6.2,12.2,88.0,40.16,29.27
2018,4,12,18,15,170.5,35.5,6.05,12.05,54.5,28.09,15.17
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,18.68,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
