Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,12.41,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,46.18,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,93.42,56.88
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,126.92,88.65
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,164.38,122.76
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,168.03,131.34
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,159.94,127.66
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,195.12,157.45
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,231.95,188.01
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,303.78,246.9
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,378.8,307.3
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,444.22,358.51
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,507.22,406.81
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,544.35,433.46
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,580.33,458.75
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,611.58,479.97
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,641.17,499.56
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,667.91,517.32
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,692.95,533.68
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,707.91,542.58
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,720.73,550.01
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,734.95,559.4
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,747.5,567.62
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,728.76,553.34
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,715.2,542.76
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,715.27,542.88
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,713.95,541.96
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,702.66,534.11
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,690.18,525.47
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,646.8,493.48
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,603.33,461.27
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,566.52,433.87
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,534.31,409.48
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,548.48,423.12
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,556.65,432.04
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,564.78,440.58
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,566.27,444.08
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,677.74,532.22
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,770.88,601.2
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,727.02,570.14
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,681.9,537.81
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,633.7,500.98
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,584.88,462.81
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,532.08,421.2
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,481.36,379.92
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,428.25,335.38
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,376.29,290.58
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,322.7,243.61
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,268.64,195.7
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,217.56,150.51
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,169.97,109.54
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,123.93,73.44
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,82.96,47.0
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,45.36,34.82
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,40.69,30.37
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,34.29,24.17
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.43,15.6
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.65,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,7.86,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,8.14,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,31.74,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,63.15,38.06
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,85.47,59.46
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,109.94,81.77
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,93.43,71.73
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,69.12,52.93
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,93.81,73.63
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,118.68,94.12
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,140.68,111.95
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,163.01,129.81
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,176.5,140.21
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,190.05,150.54
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,233.68,185.68
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,275.06,218.53
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,360.54,286.07
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,451.3,355.61
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,470.41,368.46
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,488.57,380.92
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,463.38,359.27
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,434.49,334.99
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,484.94,373.07
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,528.09,405.01
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,478.27,366.92
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,420.32,322.98
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,464.38,357.02
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,501.01,384.87
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,533.88,409.87
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,570.85,437.64
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,553.17,424.11
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,540.22,414.24
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,541.06,415.61
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,541.17,416.37
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,530.47,409.28
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,519.28,401.83
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,576.07,447.96
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,625.45,487.66
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,673.38,526.65
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,710.32,556.84
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,671.49,528.18
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,631.74,498.74
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,586.83,464.36
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,542.24,429.56
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,496.51,393.49
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,450.89,356.63
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,403.25,317.23
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,356.47,277.63
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,309.2,236.93
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,263.53,197.02
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,216.97,156.91
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,173.58,120.31
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,131.33,86.95
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,92.88,60.49
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.81,45.85
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,47.69,36.53
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.32,26.78
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.41,15.55
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.79,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.9,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.97,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.71,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,13.5,4.86
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,22.19,12.78
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,30.89,20.43
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,42.01,30.06
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,53.14,39.59
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,100.73,79.65
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,149.76,120.45
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,194.78,157.35
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,241.5,195.06
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,248.87,199.96
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,254.59,203.4
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,274.47,218.42
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,294.16,233.08
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,319.53,252.25
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,345.08,271.38
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,379.87,297.61
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,415.0,323.8
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,454.69,353.19
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,494.61,382.41
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,493.6,380.51
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,491.93,378.36
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,481.43,369.64
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,470.47,360.66
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,561.5,430.31
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,644.91,492.6
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,812.16,619.82
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,965.13,729.97
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,988.68,744.44
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,1007.32,756.72
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,991.85,746.68
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,973.33,734.9
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,947.84,718.05
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,919.72,699.44
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,872.7,667.8
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,823.94,634.7
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,786.13,609.14
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,746.78,582.15
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,710.22,556.01
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,670.96,527.2
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,620.38,488.59
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,570.38,449.64
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,517.52,408.12
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,466.91,367.18
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,422.97,330.09
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,378.98,291.47
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,323.51,243.25
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,272.89,198.33
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,221.6,153.44
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,174.11,112.97
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,127.69,76.98
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,86.98,50.88
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,50.72,39.36
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,45.36,34.31
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.77,27.05
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.82,18.17
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,18.38,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,7.86,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.64,1.81
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.91,7.57
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,22.19,13.1
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,25.09,15.72
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,27.99,18.25
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,35.24,24.42
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,42.49,30.51
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,65.73,49.98
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,89.21,69.37
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,115.47,90.85
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,141.95,112.22
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,193.83,154.19
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,252.74,200.98
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,332.52,264.05
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,414.77,327.59
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,425.61,334.55
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,435.93,341.37
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,423.45,330.26
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,409.71,318.29
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,437.37,338.87
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,464.94,359.09
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,551.38,424.57
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,630.47,483.16
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,708.39,540.96
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,778.58,592.43
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,836.2,636.27
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,886.45,674.59
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,855.47,651.01
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,823.18,627.05
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,748.01,570.74
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,679.05,518.21
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,791.25,607.3
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,885.75,677.17
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,878.2,671.46
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,866.86,663.99
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,827.68,637.47
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,786.51,609.51
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,742.48,579.11
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,696.98,547.3
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,647.7,509.9
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,597.62,470.94
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,546.83,430.59
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,495.87,388.91
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,441.66,343.52
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,385.04,295.01
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,330.16,246.72
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,277.16,199.25
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,223.82,151.99
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,173.76,108.81
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,125.39,70.92
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,78.75,40.65
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,38.21,28.23
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,34.37,24.6
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,30.04,20.31
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,25.5,14.63
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,16.93,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,14.67,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,50.09,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,102.31,59.74
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,119.12,81.64
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,132.73,97.87
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,102.74,78.75
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,56.05,42.04
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,74.85,57.9
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,93.71,73.52
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,140.0,111.77
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,192.48,154.32
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,249.62,200.04
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,309.53,246.93
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,365.97,290.04
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,418.24,329.07
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,493.36,385.29
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,580.57,448.06
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,602.34,461.05
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,622.36,473.23
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,594.52,450.21
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,570.98,430.47
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,561.2,422.41
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,549.87,413.07
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,542.57,407.28
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,542.52,406.54
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,588.68,440.17
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,626.89,467.7
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,674.99,502.96
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,727.14,540.5
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,763.04,568.05
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,799.9,596.14
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,862.17,646.07
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,914.87,685.63
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,921.62,690.85
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,925.98,694.97
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,894.61,674.88
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,860.67,653.12
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,821.44,627.17
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,780.17,599.52
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,735.96,569.56
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,690.21,538.09
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,641.71,501.75
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,592.35,463.55
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,540.84,422.65
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,489.11,380.44
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,431.7,333.06
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,373.99,284.43
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,319.77,237.3
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,267.45,191.02
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,216.02,146.16
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,165.81,103.69
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,117.39,68.02
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,78.97,45.25
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,43.29,32.5
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,37.03,26.76
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,30.97,20.98
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,23.96,13.28
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.4,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,7.86,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.9,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,23.45,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,45.23,26.77
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,73.29,51.66
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,104.71,78.57
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,124.97,97.14
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,145.01,115.03
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,132.02,105.13
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,114.97,90.87
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,148.44,118.34
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,187.03,149.51
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,150.09,119.03
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,113.98,89.27
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,149.98,118.09
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,181.56,142.82
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,212.64,167.04
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,243.84,191.05
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,228.03,177.88
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,212.09,164.77
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,233.86,181.5
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,255.75,198.1
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,420.63,326.02
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,575.02,440.68
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,721.22,551.12
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,855.64,650.06
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,938.98,709.51
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,1010.86,757.78
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,1005.22,753.5
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,996.36,747.73
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,993.09,746.26
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,986.43,742.75
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,967.9,731.28
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,946.62,717.92
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,925.41,704.8
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,900.91,689.26
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,862.32,663.31
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,822.87,636.53
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,793.49,617.13
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,759.99,594.48
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,716.62,564.18
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,671.85,532.47
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,611.01,484.42
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,553.23,437.98
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,487.51,385.68
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,431.85,340.63
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,401.85,314.79
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,363.86,280.31
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,314.51,236.0
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,264.37,190.18
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,213.65,144.86
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,166.1,103.67
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,116.7,65.13
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,75.17,38.96
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,36.99,26.97
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,33.51,23.67
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,28.68,18.98
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,23.55,12.87
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.43,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,7.86,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,13.83,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,49.25,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,102.41,58.19
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,151.29,102.75
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,210.36,154.47
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,192.17,148.66
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,152.95,121.4
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,136.3,109.16
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,110.06,86.96
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,149.1,119.22
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,194.2,155.97
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,236.92,190.36
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,281.1,225.45
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,299.22,239.02
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,316.99,252.2
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,324.15,256.72
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,330.48,260.56
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,375.79,295.57
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,421.85,330.67
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,506.55,395.88
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,585.24,455.41
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,632.37,490.42
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,687.62,530.96
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,727.56,561.71
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,774.51,597.15
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,798.16,614.02
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,820.19,629.84
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,896.2,689.59
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,964.86,739.08
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,941.74,723.05
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,912.89,703.21
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,843.45,649.61
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,773.25,595.02
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,809.72,627.27
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,835.96,651.46
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,833.12,651.59
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,823.51,646.01
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,758.34,598.82
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,696.92,551.29
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,696.36,554.84
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,683.52,547.9
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,635.37,509.77
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,586.43,470.19
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,533.01,426.89
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,480.52,383.14
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,424.17,334.85
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,371.57,288.42
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,318.88,241.03
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,267.37,193.98
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,217.13,148.12
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,168.71,105.23
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,120.75,67.25
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,77.33,39.53
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,34.46,24.93
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,31.82,22.35
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,28.28,18.76
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,24.62,13.75
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.53,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,8.85,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,14.19,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,47.4,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,97.83,55.12
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,145.46,98.88
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,203.08,149.35
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,231.59,179.61
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,252.07,201.42
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,316.38,256.84
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,385.75,315.59
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,424.15,347.93
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,459.88,377.0
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,487.81,398.43
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,514.5,417.99
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,551.8,445.81
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,587.31,471.63
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,651.78,521.26
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,723.38,575.1
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,794.58,626.69
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,866.57,676.48
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,908.47,704.29
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,954.94,735.21
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,979.18,750.48
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,1000.53,763.9
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,1016.81,773.88
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,1029.95,781.8
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,1037.36,785.92
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,1041.44,787.92
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,1041.15,787.7
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,1037.51,785.34
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,1028.09,779.31
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,1015.41,771.16
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,997.62,759.82
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,976.77,746.38
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,951.98,730.44
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,924.34,712.42
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,892.2,690.64
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,857.58,666.97
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,818.63,640.5
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,777.71,612.27
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,733.08,580.76
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,687.03,547.82
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,639.31,510.59
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,590.73,471.61
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,538.99,429.93
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,487.14,386.91
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,433.67,341.07
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,380.86,294.58
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,323.94,243.91
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,271.9,196.52
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,219.35,149.22
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,169.9,106.04
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,121.2,67.58
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,77.16,39.47
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,33.81,24.38
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,30.99,21.65
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,27.4,18.02
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,23.67,12.94
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.06,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,8.85,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,12.97,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,45.4,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,94.99,52.64
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,142.66,96.68
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,200.45,147.21
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,205.22,159.25
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,193.22,154.33
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,231.78,188.04
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,269.43,219.93
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,303.46,247.79
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,336.16,273.72
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,395.72,321.63
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,460.11,372.4
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,558.65,450.21
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,664.54,531.44
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,724.65,574.11
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,785.01,615.26
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,837.16,650.18
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,895.03,688.57
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,925.7,707.59
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,953.82,724.93
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,977.4,739.4
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,997.99,751.87
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,1012.43,760.1
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,1023.66,766.29
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,1031.13,771.58
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,1035.27,774.76
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,1035.08,774.82
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,1031.54,772.77
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,1022.2,767.36
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,1009.63,760.14
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,992.42,750.58
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,972.14,738.79
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,947.47,723.43
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,919.97,705.95
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,888.41,685.29
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,854.33,662.61
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,816.71,637.12
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,777.0,609.82
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,733.11,579.18
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,687.72,546.97
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,639.46,509.38
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,590.35,470.06
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,538.87,428.56
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,487.14,385.58
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,433.91,339.85
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,381.34,293.52
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,326.82,244.86
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,270.39,194.08
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,218.22,147.17
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,169.03,104.32
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,119.87,65.74
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,75.41,37.61
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,32.31,22.86
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,30.18,20.75
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,26.53,17.11
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,22.73,12.01
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.6,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,8.85,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,14.83,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,45.73,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,100.96,54.72
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,149.53,100.66
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,207.15,151.52
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,262.69,202.23
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,324.04,257.34
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,380.46,307.61
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,440.05,359.01
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,495.98,405.98
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,550.88,450.76
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,603.63,492.28
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,656.54,531.74
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,705.17,565.92
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,752.98,598.88
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,796.91,628.83
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,839.27,657.26
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,876.9,681.99
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,912.25,704.89
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,942.0,724.25
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,968.92,741.63
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,992.71,757.83
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,1013.5,772.03
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,1029.11,782.36
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,1041.49,790.6
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,1048.56,796.04
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,1052.24,799.28
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,1051.01,799.09
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,1046.39,796.66
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,1036.93,791.6
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,1024.18,784.27
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,1007.25,773.83
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,987.18,761.17
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,961.67,744.33
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,933.29,725.37
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,900.44,703.21
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,865.09,679.06
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,826.22,652.05
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,785.29,623.28
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,741.31,591.81
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,695.75,558.81
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,646.94,520.27
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,597.24,479.92
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,545.03,437.3
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,492.73,393.42
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,439.29,347.09
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,386.53,300.19
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,327.91,247.78
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,274.2,198.71
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,220.94,150.47
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,170.6,106.3
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,121.37,67.26
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,76.58,38.72
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,32.83,23.52
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,31.09,21.73
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,27.05,17.69
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,22.8,12.06
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,15.66,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,8.85,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
