Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,158.39,124.99
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,161.95,128.18
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,161.49,127.77
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,160.17,125.49
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,151.0,115.99
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,130.14,97.12
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,102.58,73.64
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,74.99,54.97
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,54.06,41.8
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,38.74,27.56
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,23.03,10.37
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,14.25,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.44,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.78,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,9.64,2.29
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,13.5,5.71
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,18.32,9.91
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,23.15,14.07
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,26.06,16.52
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,28.96,18.93
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,35.25,24.15
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,41.54,29.32
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,48.81,35.25
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,56.08,41.12
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,63.35,46.96
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,70.63,52.75
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,84.22,63.69
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,97.91,74.62
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,122.98,94.66
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,148.18,114.6
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,182.32,141.56
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,216.61,168.35
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,206.57,160.2
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,196.56,152.2
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,173.75,134.13
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,151.04,116.08
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,166.7,128.55
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,182.3,140.87
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,201.75,156.2
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,221.1,171.38
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,236.36,183.39
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,251.46,195.29
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,265.87,206.64
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,280.06,217.83
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,368.61,291.65
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,442.03,351.96
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,572.88,456.12
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,682.94,540.89
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,617.87,490.78
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,554.73,442.15
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,447.69,357.84
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,354.19,282.84
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,312.46,248.73
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,274.0,216.67
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,211.19,166.13
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,167.1,132.58
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,165.99,130.19
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,155.83,119.33
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,129.66,96.76
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,98.89,71.37
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,72.89,53.69
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,53.22,41.06
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,36.39,25.46
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,18.97,6.59
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,11.8,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,8.36,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,14.47,4.65
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,25.58,15.4
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,36.7,25.19
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,45.4,32.83
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,54.11,40.32
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,57.01,42.75
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,59.92,45.08
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,70.58,53.84
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,81.26,62.49
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,94.62,73.24
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,107.99,83.87
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,137.98,107.96
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,168.22,131.88
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,198.88,155.88
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,229.77,179.75
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,248.25,193.66
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,266.77,207.54
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,300.75,233.47
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,343.17,265.47
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,377.06,290.74
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,410.83,315.72
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,390.1,299.65
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,369.36,283.79
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,373.93,287.17
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,378.3,290.34
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,378.36,290.48
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,378.24,290.55
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,370.49,284.87
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,362.68,279.19
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,340.78,262.75
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,316.38,244.39
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,367.53,286.37
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,407.69,319.17
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,528.1,413.73
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,629.48,490.69
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,588.97,459.75
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,548.93,429.57
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,479.61,376.54
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,415.77,326.95
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,380.91,299.37
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,346.32,271.22
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,299.28,232.97
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,256.57,198.14
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,196.28,150.74
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,143.9,110.58
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,122.82,92.13
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,99.21,72.34
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,70.91,52.32
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,51.64,39.37
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,35.52,24.41
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,18.9,5.13
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,4.42,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,7.71,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,14.46,6.21
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,21.22,12.16
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,29.44,19.28
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,37.65,26.32
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,40.56,28.76
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,43.46,31.14
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,46.37,33.47
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,49.28,35.76
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,54.61,40.04
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,59.95,44.29
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,68.19,50.89
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,76.44,57.45
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,85.67,64.76
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,94.96,72.09
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,106.79,81.4
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,118.63,90.66
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,146.69,112.87
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,174.88,134.92
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,194.17,149.85
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,213.47,164.72
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,207.88,160.18
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,202.3,155.73
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,242.22,186.68
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,282.03,217.13
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,313.64,241.22
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,350.3,268.99
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,403.07,309.31
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,454.38,347.98
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,513.37,393.5
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,564.02,432.36
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,619.67,477.55
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,664.7,514.16
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,693.73,539.32
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,708.09,553.17
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,662.94,519.63
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,616.59,484.74
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,565.2,444.75
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,512.19,402.54
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,458.19,358.97
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,405.17,314.84
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,349.96,267.68
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,297.03,221.45
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,243.01,174.36
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,193.03,131.26
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,143.19,91.09
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,99.48,60.24
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,58.33,38.62
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,43.78,32.56
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,32.43,21.7
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,21.67,4.63
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,14.74,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.32,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,18.34,6.57
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,36.56,24.16
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,54.77,40.04
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,78.23,60.08
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,102.14,80.32
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,114.72,90.82
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,127.19,100.93
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,144.15,114.56
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,161.16,128.01
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,180.44,143.15
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,199.95,158.31
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,207.79,163.93
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,215.59,169.52
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,239.94,188.27
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,264.44,206.93
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,284.56,222.0
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,304.72,237.01
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,336.8,261.14
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,360.7,278.87
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,376.19,290.19
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,391.51,301.41
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,381.04,293.05
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,370.49,284.77
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,374.01,287.39
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,377.35,289.85
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,394.82,303.18
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,411.83,316.1
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,493.51,379.31
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,565.88,434.22
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,660.35,507.74
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,744.69,572.2
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,743.7,572.81
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,738.14,570.55
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,705.56,547.56
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,671.04,522.88
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,625.59,489.59
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,579.82,455.32
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,530.95,417.51
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,483.41,379.88
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,432.82,339.64
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,383.64,299.47
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,332.48,256.74
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,283.71,215.24
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,234.59,173.44
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,188.95,134.98
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,140.65,97.53
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,103.36,71.64
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,64.98,47.52
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,50.04,37.92
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,33.37,22.28
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,16.41,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,8.36,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,10.99,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,19.24,6.49
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,37.35,24.73
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,55.55,40.8
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,76.69,59.04
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,98.08,77.29
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,104.27,82.47
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,110.27,87.25
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,125.67,99.7
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,141.08,111.96
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,161.65,128.33
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,182.46,144.69
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,208.64,165.23
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,235.15,185.77
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,261.52,206.02
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,288.08,226.21
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,325.2,254.38
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,354.4,276.15
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,395.83,307.44
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,437.43,338.45
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,462.0,356.41
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,486.35,374.2
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,478.79,367.94
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,470.87,361.61
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,579.4,446.23
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,684.96,525.9
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,795.82,609.87
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,895.99,684.51
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,865.23,662.21
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,833.02,639.7
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,741.47,571.52
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,652.79,504.34
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,637.51,494.97
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,619.9,483.32
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,651.25,510.33
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,669.81,527.03
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,624.17,492.56
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,578.71,457.84
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,516.8,409.31
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,459.38,363.55
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,405.04,320.05
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,354.18,278.56
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,310.06,241.39
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,267.09,204.51
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,224.08,167.31
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,182.48,131.57
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,141.15,98.46
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,101.75,69.71
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,65.24,51.89
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,48.15,36.29
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,32.41,21.29
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,16.07,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,4.59,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,7.93,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,14.6,6.28
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,21.22,12.19
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,29.44,19.35
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,37.65,26.43
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,42.98,30.94
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,48.3,35.36
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,55.08,40.92
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,61.86,46.41
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,73.5,55.87
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,85.14,65.22
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,100.44,77.46
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,115.8,89.6
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,139.51,108.42
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,163.34,127.09
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,192.98,150.27
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,222.81,173.3
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,233.74,181.34
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,244.65,189.42
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,239.52,185.13
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,234.39,180.93
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,277.54,214.19
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,327.43,251.98
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,375.26,287.83
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,422.6,322.88
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,425.77,325.36
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,428.63,327.86
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,400.17,306.88
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,372.07,286.12
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,356.38,274.75
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,340.84,263.39
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,342.91,265.65
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,344.52,267.54
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,309.68,241.18
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,275.08,214.84
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,260.45,204.01
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,245.91,193.15
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,246.26,193.97
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,245.9,194.11
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,235.06,186.18
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,223.07,177.08
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,201.12,159.58
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,179.2,141.86
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,160.29,125.75
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,136.92,105.53
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,113.17,85.55
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,88.98,65.96
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,63.16,49.99
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,48.18,36.2
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,31.88,20.53
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,15.43,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.86,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,9.32,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,12.5,0.86
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,12.58,4.3
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,11.57,4.08
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,16.39,8.3
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,21.22,12.48
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,26.05,16.61
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,30.89,20.67
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,42.02,30.0
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,53.15,39.22
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,64.78,48.75
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,76.41,58.17
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,96.47,74.41
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,116.8,90.67
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,140.53,109.55
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,164.36,128.3
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,187.58,146.45
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,210.9,164.54
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,245.77,191.57
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,280.77,218.39
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,331.44,257.14
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,374.89,289.88
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,582.86,452.74
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,782.74,600.8
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,900.82,685.6
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,1003.93,755.53
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,964.95,729.0
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,918.97,698.72
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,875.19,669.61
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,827.73,636.16
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,720.48,556.38
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,617.74,478.12
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,602.99,470.25
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,587.12,460.75
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,660.04,521.31
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,711.44,563.9
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,640.92,509.8
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,573.54,457.39
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,511.82,408.3
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,453.25,360.71
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,404.28,320.32
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,356.16,279.45
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,311.67,239.93
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,266.14,198.56
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,222.6,157.86
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,176.86,115.76
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,123.41,74.68
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,80.69,47.51
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,42.45,31.81
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,34.65,24.44
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,25.08,14.65
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,14.97,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,9.34,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,23.71,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,55.51,20.53
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,109.25,76.86
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,165.6,125.62
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,137.13,107.08
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,94.8,74.26
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,66.49,51.08
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,27.99,18.08
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,33.8,22.91
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,39.6,27.68
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,56.06,41.26
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,72.54,54.69
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,85.64,65.22
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,98.91,75.79
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,107.8,82.73
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,116.7,89.64
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,163.52,126.99
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,210.82,164.04
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,263.98,205.41
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,325.54,252.5
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,332.97,257.6
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,340.24,262.79
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,314.59,242.88
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,296.81,229.02
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,298.89,230.55
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,300.89,232.0
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,321.07,247.46
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,341.0,262.63
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,314.02,242.19
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,287.29,221.95
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,245.37,189.78
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,203.96,157.68
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,257.4,203.55
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,303.02,242.28
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,434.74,348.23
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,548.37,436.43
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,522.22,415.39
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,494.81,393.62
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,478.53,380.04
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,456.32,360.83
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,417.23,327.73
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,377.24,292.57
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,321.3,243.93
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,268.92,197.32
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,215.64,150.17
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,165.74,106.92
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,116.94,68.42
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,73.98,40.48
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,36.57,26.53
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,31.68,21.74
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,23.55,13.0
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,15.08,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,5.54,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,7.25,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,9.13,1.57
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,10.6,3.2
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,14.46,6.58
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,18.33,9.92
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,29.44,19.36
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,40.56,28.72
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,72.81,55.66
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,106.19,83.09
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,142.34,112.36
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,178.85,141.43
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,194.79,153.67
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,210.9,166.0
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,240.79,189.26
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,271.01,212.51
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,235.72,184.14
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,200.63,156.02
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,212.18,164.88
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,223.67,173.58
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,275.55,213.71
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,327.59,253.26
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,360.79,278.1
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,385.92,296.76
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,409.94,314.76
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,433.54,332.35
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,423.66,324.72
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,413.73,317.24
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,411.88,316.04
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,409.78,314.65
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,422.78,324.98
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,434.76,334.46
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,446.57,344.27
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,458.6,354.16
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,461.92,357.89
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,462.31,359.28
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,468.57,366.39
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,465.59,365.72
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,399.88,313.99
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,343.88,269.88
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,352.21,276.4
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,340.53,263.8
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,314.03,237.34
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,278.8,201.68
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,222.42,151.56
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,169.23,105.42
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,117.96,65.31
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,69.73,34.73
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,31.63,22.12
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,28.27,18.7
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,22.85,11.92
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,19.66,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,7.88,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,19.99,1.46
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,36.89,22.52
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,54.57,38.33
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,51.97,37.7
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,44.43,31.9
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,51.69,38.04
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,58.95,44.04
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,71.55,54.38
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,84.33,64.74
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,110.33,85.82
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,136.56,106.77
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,169.72,133.08
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,203.17,159.22
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,213.51,166.84
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,223.91,174.54
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,209.37,162.63
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,194.92,150.88
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,176.47,136.08
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,158.12,121.36
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,178.33,137.2
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,198.57,152.9
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,286.72,221.27
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,370.28,284.51
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,436.21,334.16
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,501.31,382.43
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,581.52,443.21
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,657.62,499.73
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,726.25,552.81
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,783.5,597.01
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,807.72,617.47
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,820.99,627.93
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,792.42,608.4
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,760.69,586.88
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,731.63,567.06
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,697.93,543.79
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,649.95,507.7
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,600.88,470.0
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,547.4,428.19
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,494.52,385.64
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,439.07,339.74
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,384.66,293.49
