Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,317.59,237.61
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,260.39,189.49
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,205.85,143.68
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,158.38,105.08
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,111.77,70.48
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,74.05,46.87
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,44.2,32.79
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,33.46,22.85
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,24.21,12.13
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,17.69,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.85,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,7.23,0.1
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.6,3.16
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,14.94,6.94
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,19.29,10.69
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,26.54,16.84
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,33.79,22.93
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,54.11,39.88
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,74.46,56.61
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,112.04,87.27
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,150.3,117.86
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,197.28,155.07
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,252.32,197.71
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,259.12,202.24
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,265.95,207.04
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,301.23,234.01
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,337.06,260.91
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,416.56,320.64
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,488.12,373.1
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,526.08,400.26
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,563.5,427.09
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,532.25,403.2
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,492.34,373.4
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,548.39,415.83
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,595.36,450.82
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,632.52,478.84
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,673.35,509.21
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,736.12,559.23
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,788.06,600.88
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,729.83,558.3
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,674.78,518.02
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,648.93,501.06
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,621.23,482.2
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,663.13,518.03
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,686.89,539.1
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,639.15,503.26
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,590.44,466.07
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,538.56,424.86
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,486.64,382.5
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,431.36,336.99
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,377.21,291.0
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,319.81,241.22
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,266.94,194.38
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,212.34,146.73
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,162.41,104.47
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,113.99,67.64
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,72.62,42.57
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,42.04,31.07
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,35.29,24.45
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,24.79,11.63
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,16.71,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,8.19,0.85
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,12.53,4.78
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,17.36,9.0
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,22.19,13.19
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,29.44,19.36
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,36.69,25.45
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,50.72,37.17
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,64.77,48.75
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,88.2,67.95
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,112.14,87.27
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,138.45,108.3
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,164.89,129.16
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,194.81,152.64
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,225.01,176.02
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,251.39,196.08
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,277.89,216.0
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,324.72,251.56
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,363.95,280.85
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,396.11,304.56
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,428.13,327.96
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,469.64,359.29
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,510.75,390.06
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,564.4,430.4
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,608.92,463.83
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,665.7,508.26
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,712.65,545.39
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,789.93,608.26
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,851.67,657.02
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,853.27,660.49
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,851.51,661.93
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,816.72,639.4
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,779.42,614.7
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,722.61,574.67
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,667.8,534.03
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,581.0,465.08
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,505.05,403.74
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,484.38,387.66
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,452.97,361.51
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,386.5,306.47
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,328.33,258.0
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,265.47,206.19
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,216.0,166.42
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,180.6,135.24
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,143.84,103.08
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,105.96,70.6
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,67.14,42.13
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,42.54,31.57
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,36.72,25.63
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,24.46,10.05
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,13.76,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.95,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,5.78,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,12.53,4.27
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,19.29,10.41
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,27.5,17.57
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,35.72,24.67
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,40.56,28.81
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,45.4,32.85
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,56.53,42.1
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,67.67,51.22
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,89.21,68.82
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,111.15,86.48
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,119.52,92.91
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,127.89,99.34
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,139.2,108.13
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,150.53,116.89
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,158.88,123.26
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,167.25,129.64
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,175.54,136.05
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,183.86,142.48
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,191.23,148.14
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,198.57,153.81
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,193.51,149.71
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,188.45,145.66
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,198.17,153.32
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,207.82,160.91
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,209.04,161.86
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,210.22,162.83
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,210.86,163.41
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,211.46,164.0
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,208.66,162.0
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,205.86,160.02
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,299.74,238.98
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,379.28,304.89
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,500.61,402.42
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,603.45,482.81
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,559.46,448.32
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,514.95,413.22
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,488.29,390.72
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,458.52,364.83
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,387.7,306.57
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,323.93,253.34
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,258.5,199.56
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,209.37,160.51
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,181.29,133.47
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,143.52,98.18
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,108.03,68.33
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,69.94,42.9
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,41.98,31.11
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,33.13,22.5
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,22.52,7.03
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,13.76,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,18.54,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,50.36,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,100.02,67.29
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,152.24,113.91
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,137.05,106.65
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,113.04,89.28
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,104.1,82.45
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,91.38,71.41
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,112.83,88.99
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,134.32,106.25
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,157.31,124.55
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,180.59,142.81
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,202.01,159.38
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,223.66,175.95
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,234.21,183.62
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,244.77,191.31
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,245.89,191.58
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,246.96,191.88
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,275.39,213.54
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,303.89,234.95
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,340.19,262.02
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,368.38,282.72
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,375.74,288.01
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,382.9,293.28
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,395.85,302.93
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,408.48,312.32
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,419.01,320.57
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,429.09,328.53
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,440.59,337.9
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,451.34,346.72
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,457.23,352.25
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,462.05,357.0
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,500.66,390.32
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,530.16,416.13
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,610.18,481.28
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,667.54,527.62
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,593.99,471.14
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,525.49,417.95
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,468.03,372.12
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,413.6,327.77
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,371.83,293.02
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,329.95,257.17
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,284.3,217.27
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,239.76,177.79
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,193.22,137.13
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,149.21,99.85
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,105.25,66.48
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,66.31,42.46
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,42.94,31.91
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,33.28,22.47
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,20.51,3.53
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,8.85,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.93,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.71,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,16.88,7.54
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,26.06,16.03
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,38.15,26.55
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,50.24,36.98
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,58.95,44.4
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,67.73,51.71
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,89.79,69.96
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,111.92,87.95
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,135.25,106.7
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,158.67,125.24
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,179.89,141.85
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,201.34,158.47
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,224.96,176.71
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,248.77,194.9
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,262.88,205.28
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,276.97,215.63
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,335.5,260.42
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,386.59,298.68
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,454.37,349.75
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,530.92,406.08
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,561.12,427.86
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,590.66,449.35
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,580.2,441.17
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,569.17,432.9
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,544.14,414.58
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,513.18,391.96
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,509.41,389.84
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,509.79,390.57
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,494.55,379.98
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,479.06,369.22
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,510.03,396.51
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,530.22,415.11
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,574.35,452.14
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,603.13,476.62
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,546.67,433.38
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,492.47,391.37
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,449.05,356.56
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,405.95,321.16
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,360.61,283.68
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,316.7,246.39
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,272.96,208.15
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,230.31,170.34
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,184.87,131.03
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,142.58,95.69
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,99.8,63.87
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,63.21,41.63
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,42.29,31.27
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,31.76,20.97
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,20.83,0.18
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,8.85,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,16.08,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,43.84,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,90.28,58.49
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,139.56,103.21
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,122.39,94.29
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,91.73,71.4
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,71.12,54.86
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,44.43,31.97
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,52.17,38.39
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,59.92,44.71
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,80.28,61.4
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,101.13,78.27
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,120.58,93.78
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,140.06,109.14
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,157.84,123.03
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,175.68,136.85
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,197.26,153.6
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,218.98,170.29
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,261.36,202.95
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,303.94,235.22
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,343.77,265.05
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,375.43,288.45
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,394.91,302.89
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,414.11,317.15
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,440.18,336.6
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,465.69,355.52
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,482.49,368.38
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,498.48,380.71
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,479.24,366.59
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,460.1,352.68
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,424.6,326.68
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,389.93,301.06
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,414.62,323.8
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,431.54,340.03
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,512.01,405.98
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,573.92,455.88
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,532.65,423.86
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,490.91,391.17
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,446.42,355.09
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,402.06,318.27
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,355.32,279.23
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,309.81,240.24
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,264.68,200.58
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,221.6,162.31
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,179.89,125.18
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,139.55,90.69
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,94.89,58.02
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,57.13,36.51
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,38.84,28.21
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,30.28,19.47
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,19.08,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,8.85,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.85,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,9.16,1.36
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,14.46,6.37
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,20.74,11.89
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,27.02,17.36
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,29.92,19.88
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,32.82,22.32
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,42.98,30.83
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,53.15,39.25
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,66.71,50.4
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,80.29,61.44
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,87.08,66.78
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,93.98,72.17
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,102.38,78.79
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,110.78,85.39
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,114.72,88.35
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,118.66,91.32
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,132.47,102.28
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,146.29,113.19
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,164.5,127.62
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,182.73,142.0
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,202.95,157.89
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,223.11,173.68
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,259.56,202.15
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,295.86,230.25
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,293.31,228.25
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,290.71,226.35
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,290.45,226.3
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,290.09,226.21
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,318.4,249.07
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,341.59,267.84
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,379.86,298.23
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,415.92,326.68
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,388.28,305.68
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,361.16,285.14
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,329.91,261.19
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,299.51,237.71
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,266.93,212.16
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,235.54,187.39
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,212.59,169.41
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,189.93,151.44
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,174.59,138.78
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,157.58,124.29
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,140.83,108.77
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,121.8,91.12
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,91.9,67.56
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,64.69,47.48
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,46.37,34.71
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,31.81,20.4
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,18.4,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.93,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,9.16,1.29
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,14.46,6.4
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,21.7,12.77
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,28.95,19.1
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,35.72,24.92
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,42.49,30.65
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,51.2,37.93
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,59.92,45.12
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,70.1,53.44
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,80.29,61.67
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,90.05,69.47
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,99.94,77.31
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,109.34,84.71
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,118.74,92.07
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,129.07,100.19
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,139.42,108.3
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,160.62,125.12
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,181.89,141.87
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,191.25,149.05
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,200.58,156.23
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,216.34,168.49
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,232.04,180.64
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,264.52,205.9
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,296.86,230.82
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,311.54,241.97
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,326.01,252.98
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,318.17,246.91
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,310.31,240.91
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,293.38,227.95
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,276.62,215.12
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,332.81,262.73
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,376.96,299.92
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,484.32,386.52
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,569.23,452.95
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,451.4,359.6
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,348.13,276.92
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,266.64,211.2
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,200.6,157.92
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,256.25,201.94
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,285.41,220.05
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,270.48,201.61
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,245.49,173.11
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,189.84,124.47
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,136.23,80.18
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,86.59,45.47
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,44.21,25.8
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,31.54,21.65
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,27.43,16.32
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,18.28,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,8.85,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,43.16,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,100.31,61.99
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,154.21,113.32
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,130.35,100.37
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,91.8,71.58
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,70.02,54.23
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,38.62,27.23
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,47.33,34.53
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,56.05,41.71
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,78.34,60.1
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,101.17,78.66
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,120.64,94.23
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,140.14,109.65
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,154.37,120.7
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,168.66,131.72
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,185.38,144.63
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,202.17,157.5
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,224.03,174.36
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,245.92,191.12
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,262.77,203.83
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,279.57,216.48
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,308.71,238.77
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,345.29,266.5
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,386.34,297.78
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,426.83,328.39
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,445.72,342.93
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,463.91,357.05
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,445.88,343.72
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,427.96,330.55
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,396.86,307.45
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,366.38,284.64
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,419.15,330.49
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,458.24,364.85
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,582.86,465.65
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,681.45,543.15
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,631.88,504.23
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,581.26,464.05
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,527.34,419.69
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,473.18,373.93
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,413.59,323.04
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,356.63,272.88
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,298.59,220.9
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,242.91,170.53
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,186.79,121.13
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,134.89,78.22
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,82.86,42.19
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,40.38,24.02
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,29.53,19.8
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,24.75,13.62
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,19.66,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,58.54,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,129.6,78.75
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,201.88,148.12
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,214.13,166.64
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,214.72,172.26
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,243.96,198.8
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,276.97,226.97
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,356.78,293.21
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,438.36,359.6
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,477.95,390.22
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,516.43,419.3
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,569.28,459.48
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,623.28,499.69
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,724.6,576.61
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,820.74,644.68
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,862.99,672.45
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,903.81,699.22
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,928.06,714.42
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,949.11,727.51
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,963.95,736.66
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,975.32,743.55
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,980.66,746.87
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,982.4,747.91
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,978.59,745.59
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,971.19,740.93
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,959.16,734.25
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,943.61,725.08
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,923.32,712.04
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,899.57,696.52
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,870.67,677.21
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,838.82,655.63
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,801.74,629.82
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,762.21,602.0
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,718.74,570.8
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,673.32,537.12
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,624.96,498.9
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,575.27,458.69
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,521.46,414.19
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,467.31,368.23
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,411.87,320.37
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,356.92,271.58
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,297.73,218.61
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,242.76,168.73
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,186.05,119.06
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,133.73,76.27
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,80.53,40.24
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,37.23,26.93
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,29.86,19.98
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,26.2,13.99
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,19.66,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
