Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,24.51,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,66.65,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,124.64,84.21
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,184.98,139.43
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,153.57,120.04
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,106.71,84.34
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,86.72,68.25
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,61.86,46.63
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,92.29,71.85
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,123.17,96.89
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,159.61,126.29
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,196.77,155.73
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,330.65,263.74
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,466.08,367.37
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,597.6,464.48
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,730.82,556.84
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,686.03,520.58
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,638.83,483.61
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,608.82,459.9
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,585.0,440.08
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,527.85,399.87
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,478.33,363.78
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,481.74,367.67
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,484.45,370.55
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,464.38,356.69
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,444.3,342.65
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,400.32,310.2
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,363.27,282.5
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,360.42,281.96
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,351.12,276.22
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,383.23,303.86
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,406.92,324.15
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,452.74,361.51
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,479.84,382.43
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,446.41,354.1
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,409.74,322.24
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,355.85,275.63
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,303.17,229.06
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,245.87,179.21
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,195.06,135.05
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,146.97,93.16
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,101.19,56.19
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,54.92,28.22
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,27.08,17.47
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,21.04,8.67
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,17.69,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,10.81,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,68.43,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,133.34,89.78
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,200.88,152.43
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,245.39,193.42
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,290.0,233.13
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,373.45,302.3
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,463.89,374.83
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,517.34,416.29
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,569.51,455.6
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,615.87,489.23
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,661.58,520.57
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,701.88,545.77
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,740.61,569.18
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,768.19,584.44
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,798.23,601.15
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,819.18,613.15
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,837.04,623.23
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,848.19,628.97
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,855.96,632.71
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,859.05,639.44
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,858.65,643.42
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,850.78,641.08
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,839.5,636.12
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,815.99,622.78
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,789.84,607.22
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,773.78,597.91
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,753.91,585.63
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,716.32,560.72
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,678.86,535.31
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,614.44,486.77
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,554.06,440.27
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,538.88,429.35
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,515.5,410.66
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,464.76,369.0
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,414.21,326.31
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,360.81,279.78
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,308.74,233.38
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,252.64,184.1
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,201.56,139.0
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,149.26,94.82
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,103.29,59.35
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,60.23,32.9
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,33.41,22.84
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,23.29,8.72
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,16.71,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.91,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,9.83,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,24.53,12.77
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,40.15,27.55
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,63.32,47.58
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,86.84,67.8
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,120.13,95.95
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,150.53,121.28
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,202.08,163.79
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,263.79,213.38
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,330.78,266.74
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,410.88,328.5
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,538.89,426.66
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,672.93,524.0
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,723.58,555.37
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,771.93,585.43
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,794.13,597.05
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,813.49,607.02
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,826.38,611.8
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,836.1,614.61
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,834.49,613.07
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,834.35,612.82
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,829.13,608.56
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,820.63,602.37
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,807.27,597.05
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,790.71,589.36
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,768.5,577.47
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,743.24,563.03
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,711.93,544.3
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,678.2,523.1
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,641.0,497.12
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,600.39,467.71
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,555.16,433.81
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,508.94,397.99
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,459.11,358.1
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,409.22,316.79
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,355.68,271.15
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,303.56,225.63
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,248.47,177.94
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,197.73,133.63
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,145.21,89.93
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,98.55,54.52
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,55.74,29.19
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,30.77,20.21
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,22.36,5.96
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,14.74,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,59.65,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,137.68,88.43
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,210.55,158.35
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,272.44,213.46
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,341.26,272.85
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,399.04,322.02
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,457.7,370.2
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,511.0,412.49
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,565.04,453.93
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,611.06,487.85
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,656.34,519.44
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,696.25,545.62
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,730.01,566.97
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,762.32,586.63
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,792.42,604.44
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,814.15,616.63
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,832.77,626.72
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,845.38,632.64
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,854.61,636.41
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,857.47,636.89
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,856.81,635.25
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,850.01,629.71
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,839.73,622.06
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,824.8,613.69
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,806.53,602.98
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,783.87,589.17
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,758.11,573.08
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,725.36,552.74
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,690.02,530.15
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,650.57,502.86
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,609.14,472.71
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,563.29,438.08
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,516.18,401.34
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,465.51,360.64
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,414.61,318.39
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,359.71,271.39
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,306.62,224.79
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,251.45,176.85
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,199.02,131.07
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,145.97,86.99
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,98.34,51.4
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,50.58,23.82
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,25.23,15.28
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,17.52,1.11
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,10.81,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,69.86,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,143.39,89.05
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,211.09,157.46
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,217.85,170.13
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,213.86,171.25
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,169.89,136.95
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,101.23,79.23
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,142.42,113.56
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,181.02,145.1
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,290.78,234.73
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,408.73,327.43
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,446.81,355.7
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,485.11,384.24
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,474.68,374.1
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,451.88,354.98
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,475.91,372.82
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,499.41,389.88
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,511.76,398.71
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,523.27,407.01
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,510.74,396.59
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,497.4,385.73
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,475.6,368.93
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,453.61,351.96
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,445.05,345.63
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,436.13,338.98
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,455.46,354.98
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,472.18,368.71
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,475.17,371.81
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,470.78,369.35
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,484.08,381.66
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,491.76,388.75
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,517.73,409.46
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,523.92,413.16
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,466.08,365.64
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,409.54,318.33
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,360.6,275.22
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,310.22,229.6
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,253.65,179.37
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,199.87,131.66
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,145.36,86.07
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,96.54,49.7
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,50.1,24.12
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,24.59,14.74
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,17.83,0.0
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,11.8,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.88,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,17.37,6.4
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,28.0,17.38
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,43.51,30.9
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,59.22,44.46
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,75.94,58.65
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,92.6,72.52
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,143.44,114.81
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,192.49,154.8
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,281.2,226.58
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,367.56,294.37
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,494.76,393.06
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,614.66,482.37
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,715.51,554.49
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,808.64,616.92
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,831.63,629.55
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,851.49,640.91
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,865.01,648.96
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,875.04,654.86
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,878.88,655.95
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,879.07,654.83
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,874.21,650.56
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,865.65,644.06
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,850.4,634.1
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,831.63,621.91
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,808.36,606.15
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,781.76,588.21
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,749.7,567.4
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,714.78,544.47
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,673.95,515.3
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,630.9,483.52
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,583.96,448.27
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,535.47,410.71
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,483.83,369.52
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,431.5,326.38
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,374.65,278.44
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,318.68,229.98
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,259.25,178.7
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,203.76,130.63
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,147.12,84.49
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,96.12,47.62
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,49.04,23.29
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,25.9,15.36
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,18.17,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,10.81,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,63.6,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,143.82,82.16
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,225.09,167.62
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,288.68,225.74
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,363.61,291.51
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,423.75,344.16
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,486.52,397.13
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,539.53,439.79
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,588.96,478.03
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,634.97,512.0
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,679.91,542.26
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,718.79,567.02
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,755.58,589.56
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,785.98,606.55
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,813.58,620.98
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,834.81,631.85
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,852.78,640.33
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,864.31,643.84
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,872.3,644.83
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,874.61,645.29
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,873.26,643.55
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,866.6,638.54
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,856.3,631.33
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,840.14,623.45
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,820.51,612.99
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,796.0,598.56
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,768.3,581.72
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,734.6,560.62
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,698.22,537.26
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,658.01,508.42
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,615.71,477.07
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,568.64,441.37
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,520.26,403.49
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,468.07,361.3
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,415.57,317.49
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,360.39,270.05
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,305.05,221.47
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,247.72,171.51
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,193.36,124.21
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,138.53,79.43
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,89.59,44.32
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,44.46,21.42
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,24.23,13.74
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,17.44,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,10.81,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,66.88,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,145.4,77.73
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,226.37,166.43
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,287.94,221.77
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,360.13,283.11
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,420.41,333.54
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,483.49,384.06
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,537.06,425.5
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,587.18,463.04
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,633.05,496.15
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,677.94,526.22
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,715.78,551.67
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,751.51,575.41
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,781.4,594.9
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,808.55,612.45
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,826.04,623.61
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,840.0,632.55
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,824.39,621.17
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,799.28,603.72
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,702.42,534.54
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,589.78,450.0
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,551.23,420.95
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,505.6,386.03
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,484.37,370.53
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,463.03,354.71
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,426.57,327.52
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,391.16,300.91
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,345.27,266.4
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,305.88,236.45
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,344.43,269.16
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,375.12,294.38
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,457.87,358.85
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,513.66,399.34
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,461.94,356.73
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,409.96,313.13
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,347.5,260.4
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,289.86,210.78
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,228.61,159.05
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,172.24,111.84
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,128.9,74.42
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,86.73,42.72
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,41.87,20.54
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,23.56,12.85
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,16.7,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.83,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,15.59,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,24.82,8.41
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,26.07,15.65
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,42.17,29.77
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,58.46,43.91
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,81.93,63.91
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,105.58,83.79
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,177.84,144.53
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,257.89,210.1
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,370.8,301.6
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,495.31,398.42
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,608.08,484.39
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,722.18,566.21
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,755.18,586.6
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,791.0,609.61
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,812.57,621.15
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,830.99,630.51
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,842.38,635.92
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,850.35,639.16
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,852.35,640.1
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,850.79,638.86
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,844.58,634.8
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,834.82,628.5
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,818.67,618.98
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,799.17,607.17
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,774.56,591.65
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,746.92,573.9
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,713.98,553.03
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,678.46,529.33
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,638.38,500.25
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,596.36,468.75
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,550.48,433.68
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,503.45,396.37
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,451.58,353.84
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,398.98,309.29
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,344.36,261.51
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,291.06,213.83
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,235.12,164.57
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,182.58,118.55
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,129.87,75.58
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,81.84,41.5
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,38.73,20.06
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,24.89,13.58
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,19.66,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,22.82,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,38.02,13.72
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,40.45,27.12
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,70.93,53.48
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,99.84,78.41
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,157.0,126.74
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,213.49,174.05
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,258.77,211.18
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,313.91,255.25
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,363.42,294.23
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,415.11,334.11
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,458.41,366.35
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,502.61,398.59
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,550.93,432.91
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,590.41,460.2
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,659.23,509.93
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,733.42,560.98
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,791.58,597.51
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,846.15,630.87
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,848.65,630.33
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,847.59,628.34
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,840.79,622.0
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,830.45,613.58
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,814.29,605.04
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,794.79,594.12
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,769.83,579.27
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,741.88,562.08
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,708.67,541.39
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,672.92,517.67
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,633.51,489.19
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,592.15,458.41
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,545.93,423.52
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,498.59,386.47
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,446.72,344.69
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,394.19,300.92
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,339.74,253.99
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,286.64,207.21
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,230.79,158.75
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,178.52,113.73
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,125.42,71.36
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,77.19,37.95
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,35.51,18.37
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,24.21,12.18
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,18.68,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
